Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.6
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,272.2
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,267.0
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
776894,Brookside Way - Blakedown,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
776894,Brookside Way - Blakedown,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,233.3
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,298.2
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,291.4
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
776894,Brookside Way - Blakedown,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.8
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
776894,Brookside Way - Blakedown,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.81
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
776894,Brookside Way - Blakedown,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.9
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
776894,Brookside Way - Blakedown,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
