Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776894,Brookside Way - Blakedown,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
776894,Brookside Way - Blakedown,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
776894,Brookside Way - Blakedown,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.9
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
776894,Brookside Way - Blakedown,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.9
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
776894,Brookside Way - Blakedown,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
776894,Brookside Way - Blakedown,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.1
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
776894,Brookside Way - Blakedown,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
776894,Brookside Way - Blakedown,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776894,Brookside Way - Blakedown,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,11.0
