Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
776894,Brookside Way - Blakedown,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.7
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.1
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
776894,Brookside Way - Blakedown,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
776894,Brookside Way - Blakedown,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,222.4
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,285.5
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,278.9
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
776894,Brookside Way - Blakedown,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776894,Brookside Way - Blakedown,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
776894,Brookside Way - Blakedown,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
