Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
776894,Brookside Way - Blakedown,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
776894,Brookside Way - Blakedown,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
