Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
