Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
