Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
776894,Brookside Way - Blakedown,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776894,Brookside Way - Blakedown,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
776894,Brookside Way - Blakedown,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
776894,Brookside Way - Blakedown,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.8
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
776894,Brookside Way - Blakedown,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776894,Brookside Way - Blakedown,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
