Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
776894,Brookside Way - Blakedown,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
776894,Brookside Way - Blakedown,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
776894,Brookside Way - Blakedown,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
776894,Brookside Way - Blakedown,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
776894,Brookside Way - Blakedown,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
776894,Brookside Way - Blakedown,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
776894,Brookside Way - Blakedown,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776894,Brookside Way - Blakedown,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
