Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
