Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776894,Brookside Way - Blakedown,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
776894,Brookside Way - Blakedown,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.7
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
776894,Brookside Way - Blakedown,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.4
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
776894,Brookside Way - Blakedown,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
