Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.0
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
776894,Brookside Way - Blakedown,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
