Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
