Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
