Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
776894,Brookside Way - Blakedown,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.2
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
776894,Brookside Way - Blakedown,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.1
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.2
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
776894,Brookside Way - Blakedown,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,269.7
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,264.0
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
776894,Brookside Way - Blakedown,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
776894,Brookside Way - Blakedown,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
776894,Brookside Way - Blakedown,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.2
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,269.0
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,263.4
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
776894,Brookside Way - Blakedown,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,283.2
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,281.0
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
776894,Brookside Way - Blakedown,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
