Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.5
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
776894,Brookside Way - Blakedown,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.7
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.1
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776894,Brookside Way - Blakedown,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,272.1
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,266.9
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
776894,Brookside Way - Blakedown,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,248.4
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,243.7
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
776894,Brookside Way - Blakedown,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
776894,Brookside Way - Blakedown,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,290.3
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,377.2
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,369.6
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
776894,Brookside Way - Blakedown,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,270.7
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,264.5
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
776894,Brookside Way - Blakedown,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.5
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,217.5
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
776894,Brookside Way - Blakedown,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,260.0
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.1
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
776894,Brookside Way - Blakedown,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
