Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
776894,Brookside Way - Blakedown,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.1
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,233.9
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,228.3
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
776894,Brookside Way - Blakedown,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
776894,Brookside Way - Blakedown,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776894,Brookside Way - Blakedown,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
