Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
