Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
