Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
