Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
