Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
