Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.1
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.8
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
776894,Brookside Way - Blakedown,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
776894,Brookside Way - Blakedown,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,227.5
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,297.5
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,292.6
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
776894,Brookside Way - Blakedown,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,269.1
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,265.8
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
