Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
776894,Brookside Way - Blakedown,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.0
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.6
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,249.8
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.4
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
776894,Brookside Way - Blakedown,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
776894,Brookside Way - Blakedown,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.0
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,253.7
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
776894,Brookside Way - Blakedown,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.2
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.5
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
