Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.7
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
776894,Brookside Way - Blakedown,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776894,Brookside Way - Blakedown,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
