Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776894,Brookside Way - Blakedown,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776894,Brookside Way - Blakedown,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
776894,Brookside Way - Blakedown,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776894,Brookside Way - Blakedown,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
