Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.0
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776894,Brookside Way - Blakedown,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
776894,Brookside Way - Blakedown,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
776894,Brookside Way - Blakedown,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.4
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
776894,Brookside Way - Blakedown,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776894,Brookside Way - Blakedown,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.56
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.19
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.52
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
776894,Brookside Way - Blakedown,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,17.3
