Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.1
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
776894,Brookside Way - Blakedown,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776894,Brookside Way - Blakedown,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
