Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
