Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
776894,Brookside Way - Blakedown,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
776894,Brookside Way - Blakedown,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
