Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
776894,Brookside Way - Blakedown,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776894,Brookside Way - Blakedown,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
