Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
