Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
