Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776894,Brookside Way - Blakedown,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
