Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.8
