Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
