Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.8
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.9
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
776894,Brookside Way - Blakedown,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
776894,Brookside Way - Blakedown,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.2
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.8
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
776894,Brookside Way - Blakedown,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
