Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776894,Brookside Way - Blakedown,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.7
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776894,Brookside Way - Blakedown,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
