Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
