Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
