Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
