Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
