Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.2
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.6
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
776894,Brookside Way - Blakedown,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
