Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,21.8
