Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
