Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
