Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
