Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
