Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
