Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
