Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
