Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
