Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
776894,Brookside Way - Blakedown,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
