Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
