Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
