Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
