Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.1
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,239.9
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
776894,Brookside Way - Blakedown,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,313.0
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,396.0
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,388.1
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
