Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
