Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
