Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
