Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776894,Brookside Way - Blakedown,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
