Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.9
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
776894,Brookside Way - Blakedown,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,230.3
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,292.5
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,326.8
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
776894,Brookside Way - Blakedown,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
