Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
776894,Brookside Way - Blakedown,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.7
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.1
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
776894,Brookside Way - Blakedown,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
776894,Brookside Way - Blakedown,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776894,Brookside Way - Blakedown,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776894,Brookside Way - Blakedown,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
