Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
