Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
